,Site,Quarter,Title,Description
05000249/FIN-2017003-01,Dresden,2017Q3,"Granted Notice of Enforcement Discretion 173001: LCO 3.1.7 Required Action B.1 per TS 3.1.7, Standby Liquid Control System","Inspection Scope The inspectors reviewed the licensees response to and assessment of a through- wall leak that developed on the Unit 3 SLC A pump discharge piping . Specifically, on September 12, 2017, during a system operational pressure test, licensee personnel observed a through- wall leak from the forged body of a 1.5 stainless steel pipe T in the Unit 3 SLC system. The affected component is a part of the ASME Code Class 2 boundary. Due to the piping being ASME Code Class 2, it was required to be immediately isolated in accordance with Technical Requirements Manual 3.4.a, Structural Integrity. Isolating this piping resulted in both trains of the Unit 3 SLC system becoming inoperable as the leak was unisolable from both pumps. With both trains inoperable, the licensee entered Limiting Condition for Operation ( LCO ) 3.1.7, Required Action B.1 which requires the restoration of at least one train of SLC within 8 hours. 15 The inspectors examined the sites actions to uncover the issue with the Unit 3 SLC system , their actions to address the issue once it was identified, and their compensatory actions associated with the receipt of the Notice of Enforcement Discretion ( NOED ).  The inspectors also reviewed licensee documents to verify that information contained in the NOED request was accurate.  Inspection activities included gathering additional information regarding the licensees bases for requesting the NOED; examining the sites decision -making process for the issue; reviewing the licensees condition evaluation; observing the licensees compensatory actions; and evaluating the licensees operability determination.  To correct this issue and exit the NOED, the licensee completed replacement of the affected Unit 3 pipi ng and connections, satisfactorily tested the replaced components, and declared the Unit 3 SLC system operable. Documents reviewed are listed in the Attachment. This event follow up review constituted one sample as defined in IP 71153 05. b. Findings Introduction : The inspectors opened an unresolved item associated with a potential noncompliance with TS 3.1.7 Required Action B.1 that occurred on September 12, 2017. NOED 17 3001 was granted by the NRC staff agreeing not to enforce compliance with the TS completion time for an additional 35 hours. Description : On September 10, 2017, with the Unit 3 SLC system in standby operation, an equipment operator performing rounds noted sodium pentaborate crystallization build -up under piping insulation. The licensee removed the insulation from the potential leak location, and noted a dry sodium pentaborate stain on the back of a forged piping T on the 1.5  stainless steel discharge line of the A SLC pump. The licensee Shift Manager made an immediate operability determination of operable based on the dry nature of the stain and its location being on a forged body , and not at a connection or weld location. The licensees initial evaluation surmised the stain was historical in nature and was from an adjacent valve packing leak.  In the event that further investigation of the stain indicated a through -wall leak, the licensee investigated American Society of Mechanical Engineers ( ASME ) code compliant permanent and temporary repair options, to include the construction of an Engineered Clamp. This method was eventually dismissed as supports required for the clamp would have been impractical based on system configuration. On September 12, 2017, the licensee cleaned the stain off of the piping T and performed a visual inspection for leakage with the system at full operating pressure. During this test, a leak was observed emanating from the body of the piping T. Due to the leak occur ring within the ASME Code Class 2 boundary, the licensee was required to isolate it in accordance with Technical Requirements Manual 3.4.a, Structural Integrity.  Isolating this piping resulted in both trains of the Unit 3 SLC system becoming inoperable, and therefore the licensee entered LCO 3.1.7, Required Action B.1, with an 8 hour required action. With a through wall leak discovered and the plant in a short duration shutdown LCO, the licensee implemented a repair plan for a permanent piping replacement and requested a NOED from the NRC to complete repairs prior to entering Required Action C.1 and C.2, which require placing the Unit in Mode 3 (hot shutdown) and Mode 4 (cold shutdown) within 12 and 36 hours , respectively. The NRC granted a NOED for an additional 35 hours at 5:46 p.m. on September 12, 2017.  Consistent with NRC policy, the NRC agreed not to enforce 16 compliance with the specific TSs in this instance, but will further review the cause(s) that created the apparent need for enforcement discretion to determine whether there is a performance deficiency, if the issue is more than minor, or if there is a violation of requirements.  This issue will be tracked as an unresolved item.  (Unresolved Item 05000249/2017003 01, Granted Notice of Enforcement Discretion 17 3001: LCO 3.1.7 Required Action B.1 per TS 3.1.7, Standby Liquid Control System )"
05000461/FIN-2017002-01,Clinton,2017Q2,"Failure of Operators to Meet Time Critical Operator  Actions","Green . The inspectors identified a finding of very low safety significance and an associated non -cited violation of Title 10 CFR Part 50, Appendix B, Criterion III, Design Control, for the failure to assure that applicable regulatory requirements and the design basis was correctly translated into specifications, drawings, procedures, and instructions and that design control measures provided for verifying or checking the adequacy of design, such as by the performance of design reviews, by the use of alternate or simplified calculation al methods, or by the performance of a suitable testing program . Specifically, the licensee failed to assure/validate operators were able to complete the standby liquid control time critical action for an anticipated transient without a scram specified in their licensing documents. The licensee entered this issue into their CAP as AR 03980202. As corrective actions, the licensee determined the scram choreography required to complete the time critical action in the specified time, initiated a standing order to inform the operating crews, processed a procedure change for the anticipated transient without scram choreography and performed an evaluation to determine the impact of initiating the standby liquid control system at 172 seconds. The performance deficiency was determined to be more than minor because the finding was associated with the procedure quality attribute of the Mitigating Systems cornerstone objective of ensuring the availability, reliability and capability of systems that respond to initiating events to prevent undesirable consequences. Specifically, with the operators initiating standby liquid control at 172 seconds instead of 120 seconds, the accident analysis calculations were required to be re- performed to assure the accident analysis requirements were met. The finding was screened against the Mitigating Systems cornerstone and determined to be of very low safety significance because the inspectors were able to answer all of the associated screening questions No.  The inspectors determined that this finding is not indicative of current performance and therefore did not assign a cross -cutting aspect."
05000324/FIN-2017001-02,Brunswick,2017Q1,"Failure to Control  a Temporary  Fire Ignition Source  Near the Unit 2 Standby Liquid Control Pump  Motor  and Cables","Green . An NRC- identified Green NCV of License Condition 2.B.(6), Fire Protection  Program, was identified for the licensees failure to adequately control fire ignition  sources in the Unit 2 standby liquid control (SLC) pump ar ea in accordance with licensee  procedure AD -EG -ALL -1523, Temporary Ignition Source Control. Specifically, between  January 7, 2017, and January 13, 2017, a temporary electric portable heater was energized 2 feet from an SLC pump motor without continuously attending the temporary  ignition source or obtai ning a continuous fire watch. The licensees c orrective actions  included turning off the heater and removing it from near the SLC pumps. This issue  was entered into the licensees CAP as NCR 2091736.  The inspectors determined that the licensees failure to control fire ignition sources in  accordance with licensee procedure AD -EG -ALL -1523,  was a performance deficiency.  The finding was more than minor because it was associated with the Protection Against  External  Events  attribute (i.e. fire) of the Mitigating Systems Cornerstone and adversely  affected the cornerstone objective to ensure the availability, reliability, and capability of  systems that respond to initiating events to prevent undesirable consequences.  Specifically,  the temporary ignition source could have affected a nearby safety -related  SLC pump motor and cables, which provide a shutdown mitigation function. The finding  was screened using NRC IMC 0609, Appendix F, Fire Protection Significance  Determination Proc ess, dated September 20, 2013.  Using IMC  0609, Appendix F,  Attachment 1, Fire Protection SDP Phase 1 Worksheet, dated September 20, 2013,  the findi ng was assigned to the Fire Prevention and Administrative Controls category  because the portable heater is part of the plants combustible materials control program.  Proceeding to Task 1.3.1 of IMC 0609, Appendix F, Attachment 1, the inspectors  determined  the finding was of very low safety significance (Green), because even if one  train of SLC had been inoperable, the reactor was able to reach and maintain safe  shutdown.  This finding had a cross cutting aspect in the area of human performance  associated wi th the teamwork aspect because individuals failed to effectively  communicate and coordinate their activities to ensure that the temporary heaters were  energized following prescribed fire protection control measures and written instructions.  (H.4)"
05000341/FIN-2017001-02,Fermi,2017Q1,"Failure to Maintain Adequate SLC Storage Tank Boron  Concentration","Green . A finding of very low safety significance with an associated Non- Cited Violation  of TS 3.1.7, Standby Liquid Control  (SLC)  System, was self -revealed when the  licensee measured the boron concentration in the SLC storage tank and discovered the  concentration was below the minimum requirement of 8.5 percent. Specifically, the  licensee  failed to adequately monitor and identify a  decreasing trend in SLC storage tank  sodium pentaborate concentration concurrent with known dilution of the SLC storage  tank during pump and valve testing. The licensee entered this violation into its corrective  action program for evaluation and identifi cation of appropriate corrective actions and  restored the SLC sodium pentaborate concentration to within TS limits. The finding was of more than minor safety significance because it was associated with  the Equipment Performance attribute of the Mitigating Systems Cornerstone and  adversely affected the cornerstone objective of ensuring the availability, reliability, and  capability of systems that respond to initiating events to prevent undesirable  consequences. Specifically, a lower than allowable sodium pentaborate concentration  affected the SLC systems ability to shut down the reactor during a design basis event. The finding was determined to be a licensee performance deficiency of very low safety  significance  during a detailed Significance Determination  Process review since the delta  core damage frequency ( CDF ) was determined to be less than 1.0E 6/year.  The  inspectors  concluded  this finding affected the cross -cutting area of human performance  and the cross -cutting aspect of resources. Specifically, the licensee  failed to ensure  equipment and procedures were adequate to support nuclear safety . Th is issue would  have been avoided if the system monitoring plan was trending tank level via a pressure  indicator . Also, chemistry had no administrative limits in their procedure to add boron  prior to the minimum  TS limit  was reached and the system engineer was not a reviewer  on the routine surveillance procedure and was not trending the concentration as a  backup. (IMC 0310, H.1 )"
05000440/FIN-2016004-04,Perry,2016Q4,"Failure to Notify the NRC within Eight Hours of a Non-Emergency Event that Could Have Prevented the Fulfillment of a Safety Function","Severity Level IV. The inspectors identified a Severity Level IV NCV of Title 10 of the Code of Federal Regulations (10 CFR) 50.72(b)(3)(v)(A) and (D), for the licensees failure to report to the NRC within eight hours, an event or condition that could have prevented the fulfillment of a safety function. The licensees evaluation of this condition, where both trains of the standby liquid control (SLC) system had been inoperable simultaneously, determined that it was not a reportable event. However, the inspectors determined that as described in NUREG 1022, Event Reporting Guidelines 50.72 and 50.73, Revision 3, Section 3.2.7, the licensee had failed to make a non-emergency eight hour report as required by 10 CFR 50.72(b)(3)(v)(A) and (D). The licensee submitted the eight-hour report on December 30, 2016, and entered this issue into the corrective action program (CAP) as CR 201700098.  The failure to make an applicable non-emergency eight-hour event notification report within the required time frame was determined to be a performance deficiency. The inspectors determined that traditional enforcement was applicable to this issue because it impacted the NRC's regulatory process. In accordance with Section 2.2.2.d, and consistent with the examples included in Section 6.9.d.9 of the NRC Enforcement Policy, this violation was screened as a Severity Level IV violation that was more than minor. In accordance with IMC 0612, because this violation involved traditional enforcement and does not have an underlying technical violation that would be considered more-than-minor, a cross-cutting aspect was not assigned to this violation."
05000298/FIN-2016008-01,Cooper,2016Q3,"Possible Failure to Ensure that the Assumptions in the Engineering Analysis Remain Valid","As part of the transition to a performance-based, risk-informed fire protection program, the licensee adopted the requirements of NFPA 805. NFPA 805 requires the following in Section 2.6: Monitoring. A monitoring program shall be established to ensure that the availability and reliability of the fire protection systems and features are maintained and to assess the performance of the fire protection program in meeting the performance criteria. Monitoring shall ensure that the assumptions in the engineering analysis remain valid. The team reviewed selected samples of equipment monitored by the licensee using Procedure 3-CNS-DC-357, NFPA 805 Monitoring Program, Revision 0, to ensure that the licensees program properly implemented the requirements of NFPA 805, Section 2.6. The team also reviewed Engineering Report Number ER2015-002, NFPA 805 Fire Protection Monitoring Program, Revision 2. The team observed that for components used in the fire probabilistic risk assessment, the unavailability time for those components was monitored using the existing maintenance rule monitoring program. These components included the:  Control rod drive pumps  Core spray pumps  Emergency diesel generators  Emergency station service transformer  Startup station service transformer  High pressure core spray pump  Instrument air compressors  Residual heat removal pumps  Standby liquid control pumps  Service water pumps The team noted that the action levels for availability in the maintenance rule monitoring program were greater than the assumptions in the fire probabilistic risk assessment. With this observation, the team questioned the licensee as to whether this met the requirement in NFPA 805 to maintain the assumptions in the engineering analysis. The licensee informed the team that they had performed a sensitivity analysis to determine the significance of monitoring at a higher level of unavailability via the maintenance rule. This analysis determined an increase in core damage frequency for the additional unavailability time that could be accrued above the assumption for availability in the fire probabilistic risk assessment and up to the maintenance rule monitoring value for unavailability. This increase in core damage frequency was then determined to be acceptable if it did not exceed 1.0E-6/year. The team noted that for an individual component this screening criterion would not exceed more than 2 percent of the licensees baseline fire core damage frequency. The team was aware that some particular aspects of the monitoring program were being discussed between the industry and the NRCs Office of Nuclear Reactor Regulation during periodic public meetings which discussed Frequently Asked Question 10-0059, NFPA 805 Monitoring. The monitoring program and the sensitivity analysis approach used by the licensee are enveloped in these discussions. The team determined that additional information is required to determine if a performance deficiency exists. Specifically, the team needed to determine if the licensees action to set the action levels for the availability of some plant components at the components maintenance rule monitoring values and the performance of a riskinformed sensitivity analysis in an attempt to ensure that the assumptions in the engineering analysis remained valid would be an acceptable approach. Judgment on the suitability of this approach is pending further resolution of the monitoring program during discussions of Frequently Asked Question 10-0059, NFPA 805 Monitoring. The licensee entered this issue of concern into the corrective action program as Condition Report CR-CNS-2016-05109. This issue of concern is being treated as Unresolved Item 05000298/2016008-01, Possible Failure to Ensure that the Assumptions in the Engineering Analysis Remain Valid."
05000388/FIN-2016001-01,Susquehanna,2016Q1,"Failure to Assess and Manage Risk of Maintenance Activities for a SLC System Flow Surveillance","The inspectors identified a Green NCV of 10 CFR 50.65(a)(4) because Susquehanna did not adequately assess the risk of performing maintenance in accordance with station procedures. Specifically, Susquehanna did not assess the risk of performing a standby liquid control (SLC) system flow surveillance in conjunction with having the D emergency diesel generator (EDG) unavailable and therefore did not specify appropriate risk management actions (RMAs). Susquehanna entered the issue into the CAP as CR-2016-04137. The inspectors determined that this performance deficiency is more than minor because it was associated with the Human Performance attribute of the Mitigating Systems cornerstone and affected the cornerstone objective to ensure the availability of systems that respond to initiating events to prevent undesirable consequences (i.e., core damage). Additionally, the finding is similar to example 7.e. in NRC IMC 0612 Appendix E, Examples of Minor Issues. This example states, in part, that failure to perform an adequate risk assessment when required by 10 CFR 50.65 (a)(4) is not minor if the overall elevated plant risk would put the plant into a higher licensee-established risk category or would require, under plant procedures, RMAs or additional RMAs. In this case, the combination of the D EDG maintenance and SLC flow surveillance resulted in changing risk to Yellow which required additional RMAs in accordance with station procedures. The inspectors evaluated the finding using IMC 0609 Appendix K, Maintenance Risk Assessment and Risk Management SDP. The inspectors and the Region I senior resident analyst used Appendix K, Flowchart 1, Assessment of Risk Deficit, and determined that the inadequate risk assessment was of very low safety significance (Green). The basis for this determination was that the short duration of the actual planned maintenance activities (3.5 hours) associated with the SLC unavailability results in less than E-9 calculated incremental core damage probability deficit (ICDPD) using Susquehannas risk model. Since the resultant ICDPD is below 1 E-8 threshold, the finding was determined to be Green. This finding was determined to have a cross-cutting aspect in the area of Human Performance, Work Management in that Susquehanna did not appropriately incorporate insights from probabilistic risk assessments into the daily work activities (H.5). Specifically, Susquehanna did not appropriately assess the risk of performing maintenance activities as specified in station procedures."
05000219/FIN-2015004-01,"Oyster Creek",2015Q4,"Preconditioning of the Standby Liquid Control Relief Valves","The inspectors identified an NCV of 10 Code of Federal Regulations (CFR) 50, Appendix B, Criterion XI, Test Control, because Exelon conducted unacceptable preconditioning of the standby liquid control (SLC) relief valves prior to American Society of Mechanical Engineers (ASME) code testing. Specifically, Exelon performed a SLC system functional test prior to performing the SLC relief valve as-found testing. Exelons immediate corrective actions included completing the as-found test prior to the functional test. Exelon entered this issue into their corrective action program (CAP) as issue report 2566036 to track the resolution of the issue. The performance deficiency is more than minor because it is associated with the equipment performance attribute of the Mitigating Systems cornerstone and affects the cornerstone objective of ensuring availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences (i.e., core damage). Additionally, if left uncorrected, the performance deficiency could have the potential to lead to a more significant safety concern. Specifically, completion of the functional test prior to the replacement of the SLC relief valves masks the actual as-found condition by solidifying the valve internals. As a result, the as-found condition of the SLC relief valves have not been conducted and in the worst case scenario, could open below the design setpoint, which would divert flow back to the liquid poison tank instead of into the vessel to shut down the reactor during an anticipated transient without scram (ATWS) condition. The inspectors evaluated the finding using IMC 0609, Attachment 4, Initial Screening and Characterization of Findings, and determined the finding was of very low safety significance (Green) because the structure, system or component (SSC) maintained its operability. The finding has a cross-cutting aspect in the area of Problem Identification and Resolution, Evaluation because Exelon did not thoroughly evaluate issues to ensure that resolutions address causes and extent of conditions commensurate with their safety significance. Specifically, Exelon did not evaluate the effect of performing the SLC system functional test prior to conducting the ASME code as-found test on the SLC relief valves."
05000397/FIN-2015004-02,Columbia,2015Q4,"Licensee-Identified Violation","Technical Specification 5.4.1.a, Procedures, requires, in part, that written procedures be established, implemented, and maintained covering the applicable procedures recommended in Regulatory Guide 1.33, Revision 2, Appendix A, dated February 1978. Paragraph 9.a of Regulatory Guide 1.33, Appendix A, requires, in part, written procedures for performing maintenance that can affect the performance of safety-related equipment. The licensee established Procedures ISP-MS-Q901, RPS, Reactor Water Level Low, Level 3  Div 1  CFT/CC, Revision 10, and PPM 10.24.34, PM Calibration Test Barton Differential Indicating Switch, Revision 13, to meet the Regulatory Guide 1.33 requirements when performing maintenance on safety-related Barton main steam level indicating switches. Contrary to the above, prior to June 25, 2015, the licensee failed to maintain written procedures for performing maintenance that can affect the performance of safety-related equipment. Specifically, the licensee failed to include instructions in Procedures ISP-MS-Q901 or PPM 10.24.34 for setting the mechanical stop inside Barton main steam level indicating switches. Subsequently, the mechanical indicator in the switches for MS-LIS-24A and MS-LIS-24C became mechanically bound on the rubber stop within the switch when the level was raised off-scale high during the refueling outage. The licensee implemented corrective action by inserting a half scram signal to comply with technical specifications, calibrating the affected switches including steps to set the mechanical stop, and initiating a condition report. The finding represented a loss of safety system function for reactor water level low (level 3) scram signals and for shutdown cooling isolation logic. Because the finding affected mitigating equipment during at-power and shutdown operations, the inspectors assessed the finding in both the Inspection Manual Chapter (MC) 0609, Appendix A, Significance Determination Process for At-Power Findings, and MC 0609, Appendix G, Shutdown Operations Significance Determination Process. Using Exhibit 2 of MC 0609, Appendix A, and Exhibit 3 of MC 0609, Appendix G, inspectors determined that the finding required a detailed risk evaluation for the at-power portion of the finding and a Phase 2 evaluation for the shutdown portion of the finding because the finding represented a loss of safety-system function. A Region IV senior reactor analyst determined the issue was of very low safety significance (Green) and represented a total change to the core damage frequency of 4.4E-7/year. The dominant sequences were anticipated transients without scram and shutdown loss of inventory. For the at-power exposure, risk was mitigated by the use of the standby liquid control system and recirculation pump trips for the anticipated transients without scram. For the shutdown exposure, risk was mitigated by automatic injection by an emergency core cooling system pump for the losses of inventory. This issue was entered into the licensees corrective action program as AR 332078."
05000259/FIN-2014004-04,"Browns Ferry",2014Q3,"Inadequate NPSH Calculations for Standby Liquid Control Pumps","The NRC identified a Green non-cited violation (NCV) of 10 CFR Part 50
Appendix B, Criterion III, Design Control, for the licensees failure to maintain adequat
control measures for verifying or checking the adequacy of design of the Standby Liqui
Control (SLC) system. Specifically, the licensees calculations and system testing wer
both inadequate to demonstrate that the SLC system could meet design requirement
under all required operating conditions. The licensee entered this in their CAP as PE
920418 and initiated corrective actions to perform a modification to the SLC system an
update design calculations.  The inspectors determined that the licensees failure to maintain adequate control measures for verifying or checking the adequacy of design of the SLC system as required by 10 CFR 50, Appendix B, Criterion III, Design Control, was a performance deficiency (PD). Specifically, the licensees calculations and system testing were both inadequate to demonstrate that the SLC system could meet design requirements under all required operating conditions. The PD was more than minor because it affected the Mitigating Systems Cornerstone attribute of Design Control, and adversely affected the cornerstone objective of ensuring the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. Specifically, there was not an adequate method for ensuring the capability of the design of the SLC system following a design basis accident. The inspectors screened this finding in accordance with IMC 0609, Appendix A, Significance Determination Process, Exhibit 2-Mitigating Systems Screening Questions, dated June 19, 2012, and determined the finding was of very low safety significance (Green) because the design deficiency did not result in a loss of operability or functionality. The inspectors determined that no cross cutting aspect was applicable because this finding was not indicative of current licensee performance and occurred more than three years ago."
05000324/FIN-2014004-04,Brunswick,2014Q3,"Failure to Correct SLC Tank Level Indication Degradation","An NRC-identified Green finding of Licensee Procedure AD-PI-ALL-0100, Corrective Action Program (CAP), was identified for the failure of the licensee to identify and correct a condition adverse to quality with the Unit 2 standby liquid control (SLC) control room level indicator. Specifically, between February 25, 2012, and August 17, 2014, the licensee failed to identify and correct three clogged SLC tank level indicators before th
indicators failed. The licensees corrective actions included cleaning out the SLC tank level indicator bubbler and evaluating the adequacy of the preventative maintenance associated with this indicator. The licensee entered this issue into the CAP as NCRs 704327 and 704593.  The inspectors determined that the failure of the licensee to identify and correct the clogged SLC tank level indicators before the indicators failed was a performance deficiency. The finding was more than minor because it was associated with the equipment performance attribute of the Mitigating Systems Cornerstone and affects the cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. Specifically, this resulted in the instrument reading a higher tank level than actual due to the flow restriction in the bubbler tube, and the inoperability of the instrument. Using IMC 0609, Appendix A, issued June 19, 2012, the SDP for Findings At-Power, the inspectors determined the finding was of very low safety significance (Green) because the finding did not affect the design or qualification of a mitigating structure, system and component (SSC), the finding did not represent a loss of system and/or function, the finding did not represent an actual loss of a function of a single train for greater than the technical specifications (TS) allowed outage time, the finding did not represent an actual loss of a function of one or more non-TS trains of equipment, and did not screen as potentially risk-significant due to a seismic, flooding, or severe weather initiating event. The finding has a cross-cutting aspect in the area of human performance associated with the work management attribute because the licensee failed to implement a process of planning, controlling, and executing work activities such that nuclear safety is the overriding priority. The licensee failed to have the work process include the identification and management of risk commensurate to the work and the need for coordination with different groups. Specifically, the licensee failed to identify and manage the risk of the SLC tank level indicator bubbler clogging issue. (H.5)"
05000263/FIN-2014003-01,Monticello,2014Q2,"Inadequate Standby Liquid Control Quarterly Pump and Valve Test Due to Proceduralized Unacceptable Preconditioning","The inspectors identified a finding of very low safety significance and a non-cited violation of 10 CFR 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, on May 7, 2014, for the licensees failure to ensure that activities affecting quality were prescribed by documented procedures of a type appropriate to the circumstances. Specifically, the site changed Procedure 025502III, SBLC (standby liquid control) Quarterly Pumps and Valve Test, to include allowances for starting the safety-related SBLC pumps and adjusting a throttle valve to achieve the desired pump discharge pressure prior to performance of in-service testing, actions which, without evaluation, constituted unacceptable preconditioning. The inspectors determined that the licensees failure to ensure the SBLC pump and valve test surveillance procedure was appropriate to the circumstances was a performance deficiency requiring evaluation. The inspectors screened the performance deficiency and determined that the issue was more than minor because it adversely impacted the Mitigating Systems Cornerstone attribute of Procedure Quality, and affected the cornerstone objective to ensure the availability, reliability, and capability that respond to initiating events to prevent undesirable consequences (i.e., core damage). In addition, if left uncorrected, it had the potential to lead to a more significant safety concern. Specifically, proceduralizing actions which could constitute unacceptable preconditioning, such as manipulating the physical condition of a structure, system or component (SSC) before or during TS surveillance or ASME Code testing, could mask the actual as-found condition of the SSC and result in an inability to verify the operability of the SSC. The inspectors determined that this finding was of very low safety significance because each question listed in IMC 0609, Appendix A, Exhibit 2, Mitigating Systems Screening Questions, was answered No. The inspectors concluded that this finding was cross-cutting in the Human Performance, Change Management aspect, because the licensee did not use a systematic process for evaluating and implementing change so nuclear safety remains the overriding priority. Specifically, revising procedures to allow the SBLC pump to be started for test configuration flow adjustments immediately prior to a surveillance test, without an evaluation of preconditioning acceptability, could mask the ability to detect degraded equipment performance."
05000259/FIN-2014007-01,"Browns Ferry",2014Q1,"Failure to Identify the Root Cause of the Failure of the 1B Standby Liquid Control Pump Breaker","An NRC identified non-cited violation (NCV) of 10 CFR Part 50, Appendix B, Criterion XVI, Corrective Action, was identified for the licensees failure to adequately identify the root cause for a significant condition adverse to quality as defined in NPG-SPP-22.302 Revision 1,  Corrective Action Program Screening and Oversight. Specifically, the licensee initially failed to identify the root cause of the failure of the 1B Standby Liquid Control (SLC) Pump breaker that resulted in the equipment exceeding the Technical Specification Limiting Condition for Operation. The issue was documented in the licensees corrective action program as Service Request (SR) 851718. This performance deficiency was more than minor since it adversely affected the Reactor Safety Mitigating Systems cornerstone objective of availability and reliability of affected equipment.  Specifically, the failure to determine the cause of a crack in the breakers phase arc chute that fatigued over time impacted the ability to assign effective corrective actions to prevent recurrence and challenges the reliability of the safety-related equipment to provide required reactivity control capability when required for accident mitigation. The inspectors evaluated the risk of this finding using Manual Chapter 0609, Appendix A, Significance Determination Process (SDP) for Findings at Power. This determination was based on the evaluation that the inoperable equipment did not concurrently affect a single reactor protection system (RPS) trip signal to initiate a reactor scram, nor did it involve control manipulations that unintentionally added positive reactivity or result in a mismanagement of reactivity by operators. The finding had a cross-cutting aspect in the area of Problem Identification and Resolution, in the component of Evaluation, since the licensee failed to thoroughly evaluate issues to ensure that resolutions address causes and extent of conditions commensurate with their safety significance (P.2)."
05000354/FIN-2014002-03,"Hope Creek",2014Q1,"Failure to Follow Procedure Resulting in the Potential Inoperability of a Safety-Related System","A self-revealing Green NCV of TS 6.8.1.a, Procedures and Programs, was identified for PSEGs failure to follow procedure HC.OP-SO.BH-0001, Standby Liquid Control (SLC) System Operation, when restoring the SLC system after routine maintenance. Specifically, the licensee failed to adequately coordinate the restoration of the SLC system using the work control document (WCD) and the SLC system operating procedure which led to an incorrect SLC system lineup causing the inadvertent addition of demineralized (DI) water to the SLC storage tank. As a result, PSEG had to determine the immediate and prompt operability of the SLC system and enter the associated 8 hour SLC Technical Specification Action Statement (TSAS). PSEGs corrective actions include restoring the SLC tank concentration, briefing the operating crews on proper WCD turnover process, and addressing operator gaps in the SLC system operation that may have adversely affected the timeline and the inaccuracy of the immediate operability calculation method. The performance deficiency was determined to be more than minor because it was associated with the configuration control attribute of the Mitigating System cornerstone, and adversely affected the cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences (i.e., core damage). Specifically, failing to follow procedure leading to configuration control issues could have rendered a safety-related system inoperable. This performance deficiency was also similar to examples 3.j and 3.k of NRC IMC 0612, Appendix E, in that the addition of 80 gallons of DI water to the SLC tank created a reasonable doubt of operability of the SLC system. The inspectors determined the finding to be of very low safety significance (Green) in accordance with IMC 0609, Appendix A, The Significance Determination Process for Findings At-Power, dated June 19, 2012. Using Exhibit 2, the inspectors determined that the finding screened as very low safety significance (Green) because although the SLC tank boron concentration was diluted, the SLC system was still capable of providing sufficient negative reactivity to shut down the reactor. The inspectors determined that the contributing cause that provided the most insight into the performance deficiency was associated with the cross-cutting aspect of Human Performance, Work Management, because PSEG failed to implement a process of planning, controlling, and executing work activities such that nuclear safety is the overriding priority."
05000263/FIN-2013005-02,Monticello,2013Q4,"SBLC Discharge Pressure Procedural Limits Exceed","The inspectors identified a finding of very low safety significance and associated NCV of 10 CFR 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, when the licensee failed to accomplish activities affecting quality in accordance with instructions, procedures, or drawings. Specifically, licensee personnel failed to abide by procedural requirements for pump discharge pressure limitations contained in Procedure 0255-02-III, SBLC Quarterly Pump and Valve Tests, when they imprecisely controlled the 11 standby liquid control (SBLC) flow control valve during the test. This led to the halting of the SBLC test while the equipment condition was evaluated and resulted in the validity of the inservice test (IST) data being brought in to question. The licensee re-performed the test for the 11 SBLC pump; stood down the workers involved; increased operational oversight of the test; evaluated the condition of the equipment; performed a human performance event review; and included communication of the error as part of a site-wide stand down. This issue was entered into the licensees corrective action program (CAP 1401816). The inspectors determined that the licensees failure to abide by SBLC procedural limitations was a performance deficiency, because it was the result of the failure to meet the requirements of 10 CFR 50, Appendix B, Criterion V; the cause was reasonably within the licensees ability to foresee and correct; and should have been prevented. The inspectors screened the performance deficiency per Inspection Manual Chapter (IMC) 0612, Power Reactor Inspection Reports, Appendix B, and determined that the issue was more than minor because, if left uncorrected, it had the potential to lead to a more significant safety concern. Specifically, if pressure limitations had been further exceeded, the discharge relief valve would have lifted, which could result in inoperability of the 11 SBLC pump until repair or replacement of the relief valve. In addition, inadequately performing the SBLC surveillance and IST testing could have the potential to mask degraded conditions associated with the pump. The inspectors applied IMC 0609, Appendix A, The Significance Determination Process (SDP) for Findings At-Power, to this finding. The inspectors utilized Exhibit 2, Section A, Mitigating Systems, to screen the finding. The finding was determined to have very low safety significance because the inspectors answered No to all four questions. The inspectors determined that the contributing cause that provided the most insight into the performance deficiency was associated with the cross-cutting area of Human Performance, having work practices components, and involving aspects associated with using human error prevention techniques during performance of work activities."
05000387/FIN-2013004-02,Susquehanna,2013Q3,"Failure to Assess and Manage Risk of Maintenance Activities","The inspectors identified a Green NCV of 10 CFR 50.65(a)(4) because PPL did not adequately assess the risk of performing maintenance in accordance with station procedures. Specifically, PPL did not specify appropriate risk management actions (RMAs) while performing a standby liquid control (SLC) system flow surveillance in conjunction with having the E emergency diesel generator (EDG) unavailable. PPLs immediate corrective actions included entering the issue into their CAP as condition reports (CRs) 1721928 and 1781929, communicating the issue to applicable station personnel, and revising the risk assessment for use in future performance of the maintenance activities. The performance deficiency is more than minor because it affected the Human Performance attribute of the Mitigating Systems cornerstone objective to ensure the availability of systems that respond to initiating events to prevent undesirable consequences (i.e., core damage). The item is similar to example 7.e. in NRC IMC 0612 Appendix E, Examples of Minor Issues. This example states, in part, that failure to perform an adequate risk assessment when required by 10 CFR 50.65 (a)(4) is not minor if the overall elevated plant risk would require, under plant procedures, RMAs or additional RMAs. In this case, the SLC flow surveillance was required to be screened as high operational risk due to the short duration limiting condition of operation (LCO) entry and medium or high operational risk due to changing risk to Yellow when performed in conjunction with the E EDG unavailability. Both of these categories required additional RMAs in accordance with station procedures. In accordance with IMC 0609.04, Initial Characterization of Findings, and IMC 0609, Appendix K, Maintenance Risk Assessment and Risk Management Significance Determination Process, the inspectors determined that this finding is of very low safety significance (Green) because the performance deficiency was associated with RMAs only and the incremental core damage probability was < 1E-6 and the incremental large early release probability was < 1E-7. This finding was determined to have a cross-cutting aspect in the area of Human Performance, Work Control in that PPL failed to appropriately plan work activities by not incorporating risk insights. Specifically, PPL did not appropriately assess the risk of performing maintenance activities by including required risk manage actions as specified in station procedures."
05000298/FIN-2013009-01,Cooper,2013Q1,"Failure to Maintain Seismic Qualification of Standby Liquid Control System","The team identified a Green violation of 10 CFR Part 50, Appendix B, Criterion III, Design Control, for the licensees failure to assure that design basis requirements associated with the standby liquid control (SLC) system test tank were correctly translated into procedures. As a result, the licensee failed to maintain the tank empty as required to meet seismic design requirements. The violation is cited because the licensee failed to restore compliance in a reasonable time following documentation of the issue as a non-cited violation in NRC Inspection Report 05000298/2012002, issued May 10, 2012 (ML12131A674). The licensee entered these issues into its corrective action program for resolution as Condition Report CR-CNS-2013-01962, CR-CNS-2013-02027, and CR-CNS-2013-02328. The failure to maintain design control of the standby liquid control system was a performance deficiency. This performance deficiency was of more than minor safety significance because it was associated with the design control attribute of the mitigating systems cornerstone and it adversely affected cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. Specifically, the licensees failure to implement procedures to ensure the SLC test tank remained in a seismically qualified condition resulted in an inability to provide reasonable assurance of operability following a seismic event. Using Inspection Manual Chapter 0609, Appendix A, Exhibit 2, the team determined that the finding was of very low safety significance (Green) because it was a design deficiency that did not result in the loss of functionality. This finding had a cross-cutting aspect in the area of human performance associated with the decision-making component because the licensee failed to adopt a requirement to demonstrate that a proposed action was safe in order to proceed rather than a requirement to demonstrate it was unsafe in order to disapprove the action."
