,Site,Quarter,Title,Description
05000298/FIN-2013009-02,Cooper,2013Q1,"Failure to Notify the NRC within Eight Hours of a Nonemergency Event","The team identified a Severity Level IV non-cited violation of 10 CFR 50.72, Immediate Notification Requirements for Operating Nuclear Power Reactors, for the licensees failure to make a required report to the NRC. After the licensee determined that the standby liquid control test tank could not meet Seismic Class I requirements unless empty, the team discovered that the tank was full. The licensee immediately drained the tank and implemented a compensatory action to maintain it empty. However, the licensee failed to recognize that because the compensatory measure was required to provide a reasonable assurance of operability, the as-found condition of the SLC systemwith the test tank fullrendered both trains of the system inoperable. Because this could have prevented the fulfillment of the SLC systems safety function, the licensee was required to report the condition to the NRC within eight hours of discovery. After identification, the licensee entered this issue into its corrective action program and made a late report to the NRC, restoring compliance with the regulation. The failure to make a required report to the NRC within the required time was a performance deficiency. The team determined that traditional enforcement applied to this violation because the violation impeded the regulatory process. Specifically, the NRC relies on the licensee to identify and report conditions or events meeting the criteria specified in regulations in order to perform its regulatory oversight function. Assessing the violation in accordance with Enforcement Policy, the team determined it to be of Severity Level IV because it involved the licensees failure to make a report required by 10 CFR 50.72 (Enforcement Policy example 6.9.d.9). Because this was a traditional enforcement violation with no associated finding, no cross-cutting aspect is assigned to this violation."
05000440/FIN-2013002-03,Perry,2013Q1,"Failure to Follow Procedures for Conducting a Standby Liquid Control System Surveillance","A self-revealed finding of very low safety significance and associated non-cited violation of 10 CFR 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, was identified when the licensee failed to correctly implement procedures for testing safety-related equipment. Specifically, the licensee failed to correctly implement prerequisite steps in a surveillance instruction, causing the standby liquid control (SLC) pump \'A\' plunger pot drain valves to be left open, contrary to procedure. The licensee entered the finding into the corrective action program as Condition Report 2013-00114 and took immediate action to close the valves when leakage was discovered from the drain valve tailpipes. The inspectors determined that the failure to correctly complete the prerequisite steps in surveillance instruction (SVI)-C41-T2001-A was a performance deficiency which resulted in a water spill in containment, an associated lockup of the rod control and information system (RCIS), and required the licensee to enter two off-normal instructions (ONIs). The performance deficiency was determined to be more than minor, and thus a finding, using Inspection Manual Chapter (IMC) 0612, Appendix E, Examples of Minor Issues, dated August 11, 2009, because it is similar to Example 4.b and resulted in an unexpected, Inhibit Rod Motion RCIS OOS, alarm and caused the operating crew to enter ONI-C11-1, Inability to Move Control Rods. The finding was evaluated for significance using IMC 0609, Attachment 0609.04, dated June 19, 2012, and IMC 0609, Appendix A, Exhibit 2, Mitigating Systems Screening Questions, dated June 19, 2012. In answering no to C. Reactivity Control Systems, questions 1, 2, and 3, the inspectors determined that the finding was of very low safety significance because the finding did not affect a reactor protection system trip signal, did not add positive reactivity, nor did it result in the mismanagement of reactivity by an operator. The finding has a cross-cutting aspect in the area of human performance associated with the work practices component, in that licensee personnel failed to use human error prevention techniques, such as holding a pre-job briefing, self and peer checking, and proper documentation of activities. Specifically, the operation to position the plunger pot drain valves on the \'A\' and \'B\' SLC pumps was not coordinated by the field supervisor in accordance with the SVI and operations personnel proceeded in the face of uncertainty or unexpected circumstances."
05000458/FIN-2012005-02,"River Bend",2012Q4,"Inadequate Procedures for Lubrication of the Standby Liquid Control Pump Motor Bearings","The inspectors identified a non-cited violation of Technical Specification 5.4.1.a for not establishing appropriate lubrication procedures for the standby liquid control pump motor bearings. Specifically, the station incorrectly used the Electrical Power Research Institute (EPRI) guidance for maintenance procedure by adding twice the amount of grease required. This issue was entered into the licensees corrective action program as Condition Report CR-RBS-2012-05573. The failure to establish appropriate lubrication procedures is a performance deficiency. This performance deficiency is more-than-minor and is therefore a finding because if left uncorrected, it has the potential to lead to a more significant safety concern. Specifically, if the work instructions were not corrected, future work activities that grease the motor bearings in accordance with those work orders would over-grease the bearings, which may result in common-cause failures of standby motors. In accordance with NRC Inspection Manual Chapter 0609, Attachment 4, Initial Characterization of Findings, and NRC Inspection Manual Chapter 0609, Appendix A, The Significance Determination Process for Findings At Power, Exhibit 2, Section A.1, this finding screened as very low safety significance (Green). Specifically, the finding is a deficiency that affected the qualification of the standby liquid control pump motors; however, the systems maintained their operability. Because the most significant causal factor of the performance deficiency was station personnel and management failing to fully evaluate the previously identified inadequate lubrication of motors, this finding has a problem identification and resolution cross-cutting aspect associated with the corrective action program component"
05000219/FIN-2012005-01,"Oyster Creek",2012Q4,"Failure to Follow Inspection and Torquing of Bolted Connection Procedure","The inspectors identified a Green non-cited violation (NCV) of 10 CFR 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, because Exelon did not properly implement procedural controls to ensure adequate thread engagement for standby liquid control (SLC) squib valve spool piece flanges. Specifically, SLC squib valve flanges were installed with inadequate thread engagement (stud was not flush with the nut), as required by Exelons maintenance procedures. Exelons corrective actions included declaring the system inoperable, entering the issue into the corrective action program (IR 1444861 and 1444862) and immediately replacing the existing bolts with bolts of an appropriate length such that projection through the nut was at least flush. The performance deficiency was more than minor because if left uncorrected the inadequate thread engagement would have the potential to lead to a more significant safety concern. Specifically, Exelons evaluation stated that the SLC squib valve spool piece flanges would not have been able to perform their design function under all seismic conditions when the system was required to be operable. In consultation with the Region I senior reactor analyst, the inspectors reviewed this condition using IMC 0609, Attachment G, Shutdown Operations Significance Determination Process. As the condition occurred during the refueling outage and was identified and corrected before Exelon started up the Oyster Creek reactor, and only existed during the outage when SLC was not required to be operable (November 16  27, 2012), the issue screened to very low safety significance (Green). This finding has a cross-cutting aspect in the area of Problem Identification and Resolution, Corrective Action Program, because Exelon did not take appropriate corrective actions to address safety issues and adverse trends in a timely manner, commensurate with their safety significance and complexity. Specifically, Exelon did not take appropriate corrective actions, such as replacing bolts during the refueling outage with longer bolts, after the NRC identified a similar concern on the same SLC squib valve spool piece flanges in September 2012 (IR 1417726)."
05000416/FIN-2012004-02,"Grand Gulf",2012Q3,"Failure to Follow Procedure Results in Inadequate Operability Determination","The inspectors identified two examples of a non-cited violation of 10 CFR Part 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, regarding the licensees failure to follow the requirements of Procedure EN-OP-104, Operability Determinations. Specifically, for Condition Report CR-GGN-2012-09690, which documents an oil leak on the standby liquid control pump B, and for Condition Report CR-GGN-2012-09889, which documents degraded bolts on a flanged connection on standby service water B piping, the licensee failed to validate that operability evaluations completed for prior non-conforming conditions bounded the conditions documented in the new condition reports. As immediate corrective actions, the licensee re-performed the evaluations and established an adequate basis for operability for the conditions described in the two condition reports listed above. The licensee entered this issue into their corrective action program as CR-GGN-2012-09735 and CR-GGN-2012-10664. The finding was more than minor because if left uncorrected, not performing operability determinations in accordance with procedure could lead to a more significant safety concern. Specifically, if a condition renders a safety related system inoperable and because of this performance deficiency the licensee incorrectly determines that the system is operable, then this performance deficiency could result in a safety related system remaining inoperable for a long period of time. Using NRC Inspection Manual Chapter 0609, Attachment 4, Initial Characterization of Findings, the inspectors determined that the issue affected the Mitigating Systems Cornerstone. In accordance with NRC Inspection Manual Chapter 0609, Appendix A, The Significance Determination Process (SDP) for Findings at Power, the inspectors determined that the issue has very low safety significance (Green) because although it affected the design or qualification of a mitigating system, the system maintained its operability. The finding had a cross-cutting aspect in the problem identification and resolution area, corrective action program component because the licensee failed to properly evaluate for operability conditions adverse to quality"
05000298/FIN-2012007-06,Cooper,2012Q2,"Failure to Incorporate all Design and Technical Data Available into the Operability Determinations for the Standby Liquid Control Tank and Test Tank","The team identified a Green noncited violation, with two examples, of 10 CFR Part 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, which states, in part, Activities affecting quality shall be prescribed by documented instructions, procedures, or drawings, of a type appropriate to the circumstances and shall be accomplished in accordance with these instructions, procedures, or drawings. or shall include appropriate quantitative or qualitative acceptance criteria for determining that important activities have been satisfactorily accomplished. Specifically, prior to April 4, 2012, the licensee did not follow the requirements of Cooper Nuclear Station Operations Manual Administrative Procedure 0.5.0PS, Operations Review of Condition Reports/Operability Determination, Section 6 Prompt Determination, Step 6.1.1.6. This step requires the use of Attachment 3, Item 3, which addresses design basis assumptions, descriptions, calculations, or values used in the Cooper Nuclear Station Updated Safety Analysis Report shall be used to ensure all aspects of the condition are addressed. For two, separate, Prompt Operability Determinations, one for the standby liquid control test tank, and the second one for the standby liquid control tank, the licensee had not considered the effect of vertical seismic loading in their calculation as identified in the Updated Safety Analysis Report (Table -3-7 page C-3-73). These findings were entered into the licensee\'s corrective action program as Condition Reports CR-CNS-2012-001214, CRCNS- 2012-001232, CR-CNS-2012-001651, CR-CNS-2012-001918 and CR-CNS-2012- 01962. The team determined that the failure to follow the requirements of Cooper Nuclear station Operations Manual Administrative Procedure 0.5.0PS, Operations Review of Condition Reports/Operability Determination, Step 6.1.1.6, was a performance deficiency. This finding was more than minor because it was associated with the equipment performance attribute of the Mitigating Systems Cornerstone and adversely affected the cornerstone objective of ensuring the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. In accordance with NRC Inspection Manual Chapter 0609, Attachment 4, Phase 1 - Initial Screening and Characterization of Findings, the issue was determined to have very low safety significance (Green) because it \'Nas a design deficiency confirmed not to result in loss of operability or functionality. Specifically, the licensee revised the associated calculations to include the correct required standards, with acceptable results. This finding was determined to have a crosscutting aspect in the area of problem identification and resolution associated with the corrective action program component because the licensee failed to properly classify, prioritize, and evaluate for operability and reportability, conditions adverse to quality ."
05000298/FIN-2012003-04,Cooper,2012Q2,"Failure to Maintain Design Control of the Standby Liquid Control System and Sumps Credited in the Internal Flooding Analysis","The inspectors identified two examples of a non-cited violation of 10 CFR Part 50, Appendix B, Criterion III, Design Control, associated with the licensees failure to: (1) assure that the applicable seismic design basis requirements associated with the standby liquid control system storage tank was correctly translated into the plant design to ensure that the standby liquid control system would remain operable following a seismic event and; (2) maintain design control of sumps credited in the stations internal flooding analysis. These issues were entered into the licensees corrective action program as Condition Reports CR-CNS-2012-01918 for the standby liquid storage tank and CR-CNS-2012-02414, CR-CNS-2012-02509, CR-CNS-2012-02510, CR-CNS-2012-02752, and CR-CNS-2012-02767 for the oil absorbent bags. The licensees failure to maintain design control of the standby liquid control system and sumps credited for the stations internal flooding analysis was a performance deficiency. The performance deficiency was determined to be more than minor because it was associated with the design control attribute of the Mitigating Systems Cornerstone, and affected the associated cornerstone objective to ensure availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences, and is therefore a finding. The inspectors evaluated the finding using Inspection Manual Chapter 0609.04, Phase 1  Initial Screening and Characterization of Findings. The inspectors determined that the finding is of very low safety significance (Green) because the finding: (1) was not a design or qualification issue confirmed not to result in a loss of operability or functionality; (2) did not represent an actual loss of safety function of system or train; (3) did not result in the loss of one or more trains of nontechnical specification equipment; (4) did not screen as potentially risk significant due to seismic, flooding, or severe weather initiating event. The finding was determined to have a cross-cutting aspect in the area of problem identification and resolution associated with the corrective action component because: (1) the licensee failed to thoroughly evaluate concerns with seismic analysis of the standby liquid control system such that the resolution addresses causes an extent of conditions, as necessary, during the development of NEDC 12-015; and (2) the licensee had the opportunity in 2010 and early 2012 during reviews of the internal flooding analysis to identify that oil absorbent bags contained in the sumps credited in the internal flooding analysis did not contain an analysis and were an unapproved modification."
05000237/FIN-2012008-02,Dresden,2012Q1,"Failure to Conduct Adequate Post Installation and Maintenance Inspections on Standby Liquid Control System Components","The inspectors identified a finding of very low safety significance (Green) and associated NCV of 10 CFR Part 50, Appendix B, Criterion X, Inspection, for the licensees failure to perform adequate post-installation and post-maintenance inspections on standby liquid control (SBLC) heat tracing and pumps. Specifically, the licensee failed to verify that heat tracing on the SBLC system components was properly installed and later failed to verify that thermal insulation was properly replaced following maintenance on the SBLC pumps, which led to thermal degradation of the explosive material in the squib valves. The licensee entered this issue into their corrective action program and replaced the 3B squib valve. The inspectors determined that the finding was more than minor because the finding was associated with the Mitigating Systems cornerstone attribute of equipment performance and affected the cornerstone objective of ensuring the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences (i.e., core damage). The finding was of very low safety significance based on a Phase III Significance Determination Process Analysis. This finding had a cross-cutting aspect in the area of problem identification and resolution, operating experience because the licensee did not properly implement vendor operating experience."
05000298/FIN-2012002-04,Cooper,2012Q1,"Failure to Maintain Design Control of Standby Liquid Control System","The inspectors identified a non-cited violation of 10 CFR Part 50, Appendix B, Criterion III, Design Control, associated with the licensees failure to assure that the applicable design basis requirements associated with the standby liquid control system test tank were correctly translated into the plant design to ensure that the standby liquid control system would remain operable following a seismic event. The licensee entered this deficiency into their corrective action program for resolution as CR-CNS-2012-01214, CR-CNS-2012-01224, CR-CNS-2012-01232, and CR-CNS-2012-01651. The licensee subsequently performed station calculation NEDC 12-015 Standby Liquid Control Test Tank Seismic Evaluation that determined that the standby liquid control system would be operable following a seismic event with the standby liquid control system test tank full. The licensees failure to maintain design control of standby liquid control system was a performance deficiency. The performance deficiency was determined to be more than minor because it was associated with the design control attribute of the Mitigating Systems Cornerstone, and affected the associated cornerstone objective to ensure availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences because there were questions as to whether or not the standby liquid control system would remain functional during a seismic event. The inspectors evaluated the finding using IMC 0609.04 Phase 1  Initial Screening and Characterization of Findings. The inspectors determined that the finding is of very low safety significance (Green) because the finding: (1) was not a design or qualification issue confirmed not to result in a loss of operability or functionality; (2) did not represent an actual loss of safety function of system or train; (3) did not result in the loss of one or more trains of nontechnical specification equipment; (4) did not screen as potentially risk significant due to seismic, flooding, or server weather initiating event. This finding did not have a cross-cutting aspect because the most significant contributor did not reflect current licensee performance"
05000293/FIN-2011003-01,Pilgrim,2011Q3,"Transient Combustible Loading in SLC Room in Excess of the Fire Hazards Analysis Limit","The inspectors  identified a Green  NCV of License  Condition  3.F of the Pilgri
facitity Operating License (DPR-35)  for the failure  to evaluate  transient combustible  fir
loading  in the Standby Liquid Control (SLC) room. Specifically, Entergy did not evaluat
the acceptability  of transient combustibles  that had been moved  into the SLC room whic
were in excess  of the allowed  combustible loading discussed in the Fire Hazards Analysis
Entergy  immediately  walked down the area, established  compensatory measures,  an
completed  a transient combustibles  evaluation. Entergy  has since removed the transien
combustibles  from the area
The inspectors determined  that the failure  to evaluate  the transient combustibles  was mor
than minor based on a similar  example  described in Inspection  Manual Chapter 0612
\\\"Power Reactor  Inspection  Reports,\\\" Appendix E, \\\"Examples  of Minor  lssues,\\\" Section 4k
Specifically,  the fire loading exceeded  the Fire Hazard Analysis assumption  and was no
evaluated  for acceptability.  The finding is also associated  with the Protection Agains
External  Events  attribute  of the Mitigating  Systems  cornerstone  and could  have adversel
affected  the cornerstones  objective  to ensure  the availability  of systems  that respond t
events  to prevent undesirable  consequences  (i.e,, core damage). Specifically,  a fire in th
SLC room could affect the availability  of the SLC system to respond  to an event. IMC 0609
\\\"significance  Determination  Process,\\\" Appendix F, \\\"Fire Protection  Significanc
Det,ermination Process,\\\" was used to evaluate  the significance  of the finding. The safet
significance  of the finding  was determined  to be very low because  the degradation  facto
was low; that is, the transient combustible  evaluation  process  subsequently  identified  nearl
the same level of fire protection  effectiveness  and reliability for the SLC room as it woul
have if the degradation had not been present
This finding had a cross-cutting  aspect in the Human Performance  cross-cutting  area
Work Control  component; in that, Entergy did not coordinate  work activities  to ensure th
interdepartmental  coordination necessary  to assure plant and human  performance
Specifically,  the refueling  organization  did not notify fire protection  engineering  to ensure  a
evaluation  of the\\\'transient combustible loading was completed  for the SLC room
(H.3(b))
(Section 1R05)"
05000373/FIN-2010006-01,LaSalle,2011Q1,"Supporting Structure for Standby Liquid Control System Test Tank Non-Functional During Postulated Design Basis Earthquake (DBE)","The team identified a finding of very low safety significance and an associated NCV of 10 CFR Part 50, Appendix B, Criterion III, Design Control, for the licensees failure to have an adequate calculation to demonstrate the seismic qualification of the standby liquid control (SBLC) system test tanks. Specifically, the licensee could not ensure that the Units 1 and 2 SBLC test tanks, if filled with water, would not collapse and damage nearby safety-related components during a design basis event. The licensee entered this finding into their corrective action program and drained the water from the SBLC test tanks to restore seismic qualification.
The team determined that this finding was more than minor because it was associated with the Mitigating Systems cornerstone attribute of equipment performance and affected the cornerstone objective of ensuring the availability of the SBLC system to respond to initiating events to prevent undesirable consequences (i.e., core damage). This finding was determined to be of very low safety significance (Green) utilizing the Risk-Assessment Standardization Project Handbook based on the frequency of seismic events. The finding did not have a cross-cutting aspect because it was not reflective of current performance."
05000341/FIN-2010005-02,Fermi,2010Q4,"Standby Liquid Control Test Tank Operability","The inspectors identified an unresolved item (URI) for past operability of the standby liquid control (SLC) system and for the adequacy of the procedures utilized to perform the periodic SLC pump test. Specifically, the inspectors identified that the demineralized water in the SLC test tank had not been drained following each periodic test of the SLC pumps as a legacy condition. Further, they noted the SLC test tank could affect the SLC system operability following a seismic event, if there was still demineralized water remaining in the test tank. The SLC system is designed to provide the capability of bringing the reactor to a subcritical condition with the reactor in the most reactive, xenon free state without taking credit for control rod movement. The SLC system is classified as a seismic category I system. The SLC testing subsystem, which is designed to periodically test the two SLC pumps, includes the SLC test tank, some valves and piping. The SLC test tank is described in the USFAR as seismic category II/I. Therefore, it is a non-safety-related component within a safety-related envelope; and while not required to maintain its operability, it must not impact the category I portions of the system. To test the SLC pumps, demineralized water is put into the test tank, the SLC tank remains isolated, and the SLC pumps are lined up and locally started to recirculate the demineralized water through the SLC testing subsystem. The inspectors questioned whether the demineralized water in the SLC test tank was drained following the periodic test. Further, they questioned whether the SLC test tank could affect the SLC system operability following a seismic event, if there was still demineralized water remaining in the test tank. The plant procedure (24.139.02) used to periodically test the SLC pumps, as required by TS 3.1.7, did not require draining of the SLC test tank following testing. The procedure did not incorporate the General Electric maintenance instruction guidance to drain the test tank following pump testing. As an interim measure, the SLC test tank was drained of demineralized water, and the SLC pump testing procedure was revised to include guidance to drain the SLC test tank following testing. The initial operability evaluation provided by engineering concluded that the mounting of the SLC test tank would remain in place, and it would not impact the adjacent safety-related equipment. However, there are several outstanding technical questions regarding the evaluation. Engineering will revise the evaluation of past operability. Then the inspectors will review the revised operability evaluation to determine final resolution of this issue. Because the licensee is performing an engineering analysis of the SLC test tank mounting, this issue will be carried as an unresolved item in this report (URI 05000341/2010005-02, Standby Liquid Control Test Tank Operability)."
05000440/FIN-2010005-05,Perry,2010Q4,"Seismic Stability of Standby Liquid Control Test Tank","On November 8, 2010, the inspectors conducted a review of the quarterly pump and valve test for the standby liquid control system. Information from operating experience concerning seismic stability of similar SLC systems at other sites was incorporated in the review. The SLC system at other sites was determined to be not seismically stable with water in the tank, and the system operation at the other sites had been modified to involve only filling the test tank with water to support the actual conduct of a test. Perry subsequently directed draining of the test tank while an evaluation was conducted. The licensee conducted a detailed couple analysis of the tank, including the attached piping, to determine tank stability at both a 75 percent and 100 percent filled with water condition. The report, completed on December 8, 2010, determined that the tank would withstand a design basis faulted event. Regional specialist inspectors reviewed the evaluation and generated questions that have been asked of the licensee concerning the analysis. At the conclusion of the inspection period the inspectors and the licensee were continuing discussions regarding the seismic stability of the SLC test tank. Pending the results of additional discussions and additional information, this will remain open as an unresolved item (URI)."
05000397/FIN-2010005-04,Columbia,2010Q4,"Failure to Perform Engineering Evaluation to Determine Seismic Qualification of Safety-related Equipment","The inspectors identified a noncited violation of 10 CFR Part 50, Appendix B, Criterion V, Instructions, Procedures, and Drawings, for the failure to follow Procedure PPM 10.2.53, Seismic Requirements for Scaffolding, Ladders, Man-Lifts, Tool Gang Boxes, Hoists, Metal Storage Cabinets, and Temporary Shielding Racks, Revision 26. Specifically, the position of equipment was required to meet specific criteria to prevent damage to safety-related equipment during a seismic event. Contrary to this procedure, the inspectors identified that equipment was positioned adjacent to safety-related equipment without a supporting engineering evaluation. The inspectors notified the main control room personnel, who directed an equipment operator to immediately position the 55 gallon drum away from the standby liquid control system. This issue has been placed in the licensees corrective action program as Action Request/Condition Report 230872. This finding was more than minor because it was a human performance error which affected the Mitigating Systems Cornerstone objective to ensure the availability and reliability of systems that respond to initiating events to prevent undesirable consequences. The finding was determined to be of very low safety significance because it was not a design or qualification deficiency; it did not result in the loss of a system safety function; it did not represent the loss of a single train for greater than technical specification allowed outage time; it did not represent a loss of one or more non-technical specification risk-significant equipment for greater than 24 hours; and it did not screen as potentially risk significant due to seismic, flooding, or severe weather. A cross-cutting aspect in the human performance area with a work control component was identified in that Energy Northwest failed to appropriately plan work, resulting in job site conditions which may have impacted plant components (H.3.a)."
05000259/FIN-2010004-05,"Browns Ferry",2010Q3,"Licensee-Identified Violation","TS LCO 3.1.7, Standby Liquid Control (SLC) System, in part required that two SLC subsystems be operable in Modes 1, 2, and 3 with an allowed outage time of 7 days for one inoperable SLC subsystem, or place the unit in Mode 3 within 12 hours and Mode 4 within 36 hours. However, during a routine TS required quarterly surveillance test, the licensee discovered that 3B SLC Pump would not start due to the improper engagement of the 480 VAC breaker racking sleeve. This resulted in 3B SLC subsystem being inoperable from April 7 to April 20, 2010, without the licensee taking the required TS 3.1.7 actions. The TS violation was entered into the licensees CAP as PER 225949. Even though the finding represented an actual loss of safety function of a single train of SLC for greater than its TS allowed outage time, the finding was determined to be of very low safety significance (Green) because the risk significance from the Browns Ferry SDP Phase 2 pre-solved table was green."
05000237/FIN-2010003-03,Dresden,2010Q2,"Undocumented Technical Basis for change to EOP ATWS Mitigation Strategy","During the conduct of one of the dynamic simulator scenarios, the inspectors identified an unresolved item related to procedure implementation. 15 Enclosure During one of the dynamic simulator scenarios, conditions were simulated during an Anticipated Transient Without Scram (ATWS) that required the operating crew to lower reactor pressure vessel (RPV) water level in accordance with emergency operating procedure DEOP 400-5, Failure to SCRAM. The purpose of lowering RPV water level is to reduce core inlet sub-cooling and thus reduce the potential for power oscillations. DEOP 400-5, directs the operators to Terminate and Prevent all injection flow into the RPV except for flow from the CRD and Standby Liquid Control (Boron) systems. Contrary to the BWR Owners Group (BWROG) Emergency Procedure Guidelines (EPG) and Severe Accident Guidelines (Revision 2)  which states that failure to completely stop RPV injection flow (with the exception of CRD, RCIC, and Standby Liquid Control) would delay the reduction in core inlet sub-cooling, thus increasing the potential for flux oscillations  the crew was observed to implement this step in accordance with the licensees expectations, by decreasing the FWLC SETPOINT to -40 inches in incremental steps, such that the set point was always less than actual level. Using this method, feedwater flow was not actually stopped but level was dropped to -35 inches in approximately 1.5 minutes. When asked why the licensees procedural steps deviated from the BWROG EPG, the licensee stated that the deviation was necessary to prevent the loss of the Main Condenser heat sink (bypassing the Group 1 Isolation interlocks is performed in parallel and cannot be completed quick enough to prevent isolation of the Main Steam lines if flow is terminated completely). The BWROG EPG states that reducing reactor power and preventing power oscillations is of greater importance than preventing loss of the main condenser. Technical Specification 5.4.1 requires, in part, that written procedures/instructions be established, implemented, and maintained covering the emergency operating procedures required to implement the requirements of NUREG-0737, Clarification of TMI Action Plan Requirements, and NUREG-0737, Supplement 1, as stated in GenericLetter 82-33. NUREG-0737 and the associated Supplement 1 requires licensees to analyze transients and accidents, prepare emergency procedure technical guidelines, and develop symptom-based emergency operating procedures based on those technical guidelines. The BWROG EPG provides the technical basis for the development of the emergency operating procedures used by BWR licensees. Licensees are permitted to deviate from the BWROG guidelines provided they document the technical basis for the deviation. When asked to provide justification for the deviation from the BWROG EPG, the licensee was unable to do so. The licensee has initiated an engineering evaluation to provide the necessary basis for the deviation. This issue is an URI pending further NRC review and completion of the licensees actions to provide the necessary documentation to support the deviation: (URI 05000237/2010003-03; 05000249/2010003-03, Undocumented Technical Basis for Change to EOP ATWS Mitigation Strategy)"
05000373/FIN-2010002-01,LaSalle,2010Q1,"Failure to Maintain Design Control of SBLC system","The inspectors identified a finding of very low safety significance for the licensees failure to ensure the standby liquid control (SBLC) system could mitigate the consequences of all design basis anticipated transient without scram (ATWS) events. Specifically, the licensee lowered SBLC pump discharge relief valve set pressure to a value where a successful relief valve surveillance test result could be achieved, but SBLC system pressure attained during certain ATWS events would result in lifting the relief valve, which redirects the required sodium pentaborate solution away from the reactor. A NCV of 10 CFR 50, Appendix B, Criterion III, Design Control, was also identified for failure to maintain the design basis of the SBLC system to bring the reactor from rated power to a cold shutdown condition at any time in core life as described in the Updated Final Safety Analysis Report (UFSAR).The inspectors determined that the finding was more than minor because it affected the Mitigating Systems Cornerstone objective of ensuring the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. In addition, the finding affected the attribute of design control in the area of plant modifications. Specifically, by changing the set pressures of the SBLC relief valves, the licensee created the possibility that an SBLC train would not be capable of injecting neutron absorber solution into the reactor to accomplish the above stated design specification under certain accident conditions. The finding was determined to be of very low safety significance using the SDP Phase 3. As part of their corrective actions, the licensee adjusted the relief valve setpoints and is performing a detailed root cause on the set pressure drift phenomenon and the maintenance and testing practices performed by licensee personnel on the relief valves in question"
05000237/FIN-2009007-02,Dresden,2009Q4,"Unit 2 SBLC Tank Thickness Calculation Errors","A finding of very low safety-significance (Green) and associated Non-Cited Violation of 10 CFR Part 50, Appendix B, Criterion III, Design Control, was identified by the inspectors for the failure to accurately translate the design bases for the Standby Liquid Control (SBLC) tank into specifications, drawings, procedures, and instructions. Specifically, the SBLC tank wall thickness used in a design basis calculation was incorrect. The licensee initiated IR 983037 to address deficiencies in the calculation. The finding was determined to be more than minor because the finding was associated with the mitigating systems cornerstone attribute of design control and affected the cornerstone objective of ensuring the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. Specifically, the design basis calculations did not demonstrate that the tank will remain available following design basis seismic events. This finding is of very low safety-significance (Green) because it did not result in a loss of operability. The inspectors did not identify a cross-cutting aspect associated with this finding as it was not indicative of current performance."
05000333/FIN-2009005-02,FitzPatrick,2009Q4,"Standby Liquid Control Performance Demonstration Not in Accordance with 10 CFR 50.65(a)(2).","The inspectors identified an NCV of 10 CFR Part 50.65, Requirements for Monitoring the Effectiveness of Maintenance at Nuclear Power Plants, because Entergy staff did not demonstrate that the performance of the standby liquid control (SLC) system had been effectively controlled through the performance of appropriate preventive maintenance and did not monitor against licensee-established goals in accordance with 10 CFR 50.65(a)(1). Entergy initiated CR-JAF-2009-03994 and CR-JAF-2009-04017 to address the issues and classified the SLC system as (a)(1) due to the repetitive maintenance preventable failures and the incomplete corrective actions related to increasing the PM frequency from every two months to once a month. The inspectors determined the finding is more than minor because it affected the equipment performance attribute of the Mitigating Systems cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences (Le., core damage). Specifically, plant operators rely on the SLC tank level indication in the control room for performing actions required by emergency operating procedures and the availability of this indication was affected. The inspectors determined the significance of the finding using IMC 0609.04, Phase 1 -Initial Screening and Characterization of Findings. The finding was determined to be of very low safety significance (Green) because it was not a design or qualification deficiency; did not represent a loss of system safety function; and did not screen as potentially risk-significant due to external initiating events. Specifically, the loss of control indication did not render the SLC system incapable of injecting borated water into the reactor coolant system, and operators remained capable of measuring the level of the SLC tank locally using manual dipping. The inspectors determined this finding had a cross-cutting aspect in the area of problem identification and resolution within the CAP component because Entergy personnel did not address an adverse trend in the SLC tank level indication in a timely manner. (P.1(d)"
05000293/FIN-2009005-03,Pilgrim,2009Q4,"Inadequate Surveillance Procedure Resulting in Failed Standby Liquid Control Train","A self-revealing, non-cited violation (NCV) of very low safety significance (Green) of Technical Specification (TS) 5.4.1, Procedures, was identified for inadequate procedural guidance which resulted in repeated lifting of the A Standby Liquid Control (SBlC) system relief valve and the subsequent failure of the A SBlC system. Specifically, the SBlC system test procedure did not provide precautions or identify methods to avoid exceeding the pressure set point of the system relief valve during testing. The issue was entered into the corrective action program and the surveillance procedure was revised to add cautions against exceeding 1300 psig and to reduce the test pressure window upper limit. In addition, if 1350 psig is exceeded, a condition report must be written to evaluate the impact on the system. Corrective actions are also planned to increase the relief valve design set point and to replace the test throttle valve with one more suited to adjusting system pressure. The performance deficiency was that Entergy did not specify adequate test controls to ensure that SBLC system relief valve set points were not challenged during test performance. This led to repeated relief valve lifts which over time contributed to the degradation of the relief valve that rendered the A SBLC train inoperable. The inspectors determined that the finding was more than minor because the finding was associated with the Procedure Quality attribute of the Mitigating Systems Cornerstone and adversely affected the cornerstone\'s objective to ensure the availability of systems that respond to initiating events to prevent undesirable consequences (i.e., core damage). Specifically, one train of SBLC was unavailable for several days. Using Inspection Manual Chapter 0609, Significance Determination Process, Attachment0609.04, Phase 1-lnitial Screening and Characterization of Findings, the inspectors determined that the finding is of very low safety significance because it is not a design or qualification deficiency, did not represent a loss of system safety function, did not represent an actual loss of a single train for greater than its TS allowed outage time and was not made risk significant because of external events. This finding has a crosscutting aspect in the Human Performance cross-cutting area, Resources component, because Entergy did not provide complete procedures. Specifically, the procedure did not include precautions and/or techniques to avoid exceeding the relief valve set point during testing. H.2(c"
05000373/FIN-2009004-01,LaSalle,2009Q3,"Failure to Decalre SBLC System Inoperable During Surveillance Testing","The inspectors identified a finding of very low safety significance and an associated NCV of Technical Specification (TS) 5.4.1, Procedures, for the failure to provide adequate procedural guidance to operations personnel when performing the quarterly SBLC operability test on unit 2. Specifically, operations personnel performingLOS-SC-Q1, SBLC pump operability test, did not posses appropriate procedural guidance while performing this test and, as a result, did not declare both trains for the Standby Liquid Control (SBLC) system inoperable and did not enter the associated limiting condition for operation (LCO) action statements as required per TSs. The inspectors determined that the finding was more than minor because it was associated with the procedure quality attribute of the Mitigating Systems Cornerstone, and it affected the cornerstone objective to ensure availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. Specifically, operations personnel would not have been able to return SBLC to a standby configuration if needed in case of an anticipated transient without a scram (ATWS) in 120 seconds as required by the design basis. The finding was determined to be of very low safety significance using the SDP Phase 2. This finding was also related to the cross-cutting area of Human Performance (resources) because the procedure used for this evolution was inaccurate in that it provided improper guidance to maintain SBLC operability provided that a dedicated operator was briefed and stationed locally. The licensee entered this issue into the corrective action program. Corrective actions taken by the licensee included the future revision of procedure LOS-SC-Q1 to remove the statement that indicates that the system can be maintained operable during the surveillance and to include an emergency restoration attachment with steps to quickly return the system to its standby configuration if required in case of an ATWS."
05000293/FIN-2009004-03,Pilgrim,2009Q3,"Failure of the A Standby Liquid Control Train","An unresolved item (URI) was opened related to the failure of the Standby Liquid Control (SBLC) A pump relief valve during system testing. The performance deficiency cannot be determined until the definitive causers) of the issue are known. On July 10, 2009, during the quarterly surveillance on the A SBLC train, the pump relief valve, PSV-1105A, lifted and failed to reseat, which diverted flow such that the system could not meet its TS acceptance criteria. The train was declared inoperable, the relief valve was replaced, and the system was restored to service on July 12, 2009. This issue has been entered into Pilgrim\'s CAP (CR-PNP-2009-03088) and an apparent cause evaluation (ACE) was conducted. However, Entergy has determined that the ACE may not definitively address the causers) of the SBLC train failure. The inspectors require Entergy\'s final ACE in order to evaluate whether or not a performance deficiency exists.URI 05000293/2009004-03, Failure of the A Standby Liquid Control Train"
