,Site,Quarter,Title,Description
05000458/FIN-2009004-04,"River Bend",2009Q3,"Failure to Ensure Standby Liquid Control System Test Tank Remained Drained","The inspectors identified a Green noncited violation of Technical Specification 5.4.1.a for the failure of operations personnel to provide adequate procedural guidance to preclude water intrusion into the nonseismically qualified standby liquid control system test tank which resulted in the degradation of both trains of the standby liquid control system. The licensee entered this issue into their corrective action program as Condition Report CR-RBS-2009-3862. The failure to provide appropriate procedures to keep the standby liquid control test tank drained is a performance deficiency. The finding is more than minor because it affects the protection against external events attribute of the mitigating systems cornerstone objective to ensure the availability, reliability, and capability of systems responding to initiating events to prevent undesirable consequences. The inspectors determined that the finding was of very low safety significance because the finding was not a design or qualification deficiency, did not represent a loss of a system/train safety function, and did not screen as potentially risk significant due to external events. This finding has a crosscutting aspect in the area of problem identification and resolutions corrective action program because the licensee failed to take appropriate corrective actions to address safety issues and adverse trends in a timely manner, commensurate with their safety significance and complexity. Specifically, the licensee failed to address the cause of inadvertent water intrusion into the standby liquid control test tank in a timely manner to prevent the common mode failure of both trains of standby liquid control (P.1(d))"
05000237/FIN-2009003-02,Dresden,2009Q2,"Failure to Have a Procedure to Sample and Establish Administrative Controls for pH in the Torus","The inspectors identified a finding of very low safety significance involving a Non-Cited Violation of Technical Specification 5.4.1 for the failure to include essential information in procedures CY-AB-120-310, Suppression Pool/Torus Chemistry, and CY-DR-120-31, Suppression Pool/Torus Chemistry, to ensure torus pH values were above 5.6 in support of the radiological consequence dose analyses as described in Regulatory Guide 1.183, Alternative Radiological Source Terms for Evaluating Design Basis Accidents at Nuclear Power Reactors. As corrective actions, the licensee changed procedures CY-AB-120-310 and CY-DR-120-31 to include essential information for sampling the torus and revised the methodology for calculating torus pH. Using IMC 0612, Appendix E, Examples of Minor Issues, issued on September 20, 2007, and Appendix B, Issue Screening, issued on December 4, 2008, the inspectors determined that this finding was more than minor because there was reasonable doubt on the operability of the standby liquid control system and its ability to maintain torus pH above 7 following a loss of coolant accident and because of significant programmatic deficiencies in the licensees corrective action program. The inspectors also determined that this finding impacted the Barrier Integrity objective to provide reasonable assurance that physical design barriers (i.e., containment) protect the public from radionuclide releases caused by accidents or events. The failure to maintain adequate procedures addressing torus pH sampling resulted in a condition where there was reasonable doubt of the operability of the standby liquid control system. The inspectors completed a Phase 1 significance determination on this issue using IMC 0609, Significance Determination Process, Attachment 4, Table 4a, dated January 10, 2008. The inspectors determined that this finding only represented a degradation of a radiological barrier function and therefore screened as Green. This finding was related to the cross-cutting issue of problem identification and resolution (corrective action program) because the licensee did not take appropriate corrective actions to address safety issues in a timely manner. P.1(d)"
05000458/FIN-2009002-05,"River Bend",2009Q1,"Licensee-Identified Violation","Technical Specification 3.1.7 requires, in part, that two standby liquid control subsystems shall be operable. Contrary to the technical specification requirement, from March 14, 2003, to October 28, 2008, the standby liquid control system was not capable of performing its design safety function to limit suppression pool particulate iodine to evolve into airborne iodine. In accordance with NRC Inspection Manual Chapter 0612, Appendix B, \"Issue Screening,\" the inspectors determined that the failure to drain the test tank, maintaining the seismically qualified configuration, was a licensee performance deficiency. The issue was more than minor because it was similar to Example 3.a in Manual Chapter 0612, Appendix E, and it met the not minor if requirement because changes were required in the procedure to correctly resolve the seismic concerns. The inspectors evaluated the issue using the Significance Determination Process (SDP) Phase 1 Screening Worksheet for the Initiating Events, Mitigating Systems, and Barriers Cornerstones provided in Manual Chapter 0609, Attachment 4, \"Phase 1  Initial Screening and Characterization of Findings. The inspectors determined that this finding affected the Mitigating Systems Cornerstone and that the finding screened as potentially risk significant to a seismic initiating event because assuming that the tank completely failed, affecting the nearby pumps and electrical equipment, the loss would degrade both trains of the multi-train standby liquid control system. Therefore, a Phase 3 analysis was conducted by a senior reactor analyst in accordance with Manual Chapter 0609, Appendix A, Determining the Significance of Reactor Inspection Findings for At-Power Situations. In accordance with Manual Chapter 0609, Appendix A, the analyst performed a Phase 3 assessment of the risk contributions from a seismic initiator using insights and/or values provided by the Risk Assessment of Operational Events Handbook, Volume 2, External Events. Assumptions: To evaluate the change in risk caused by this performance deficiency, the analyst made the following assumptions: a. The River Bend Station SPAR model, Revision 3.45 and a spreadsheet evaluation of the River Bend seismic hazard represented appropriate tools for evaluation of the subject finding. b. The standby liquid control system test tank had remained full of water during power operations for approximately 5 years. c. Given Assumption b. the appropriate exposure period is one year, representing the most recent assessment period was used for exposure to this failure. d. The standby liquid control system test tank would only have failed during a seismic event. Therefore only seismic initiators, seismically-induced initiators, and independent failures occurring simultaneously with seismic events were evaluated. e. The failure of the standby liquid control system would affect the core damage frequency if the seismic event occurred simultaneously with an anticipated transient without scram because the failure would impact the systems function to shut down the reactor. f. The failure of the standby liquid control system would affect the core damage frequency if the seismic event also resulted in a loss of coolant accident because the failure would impact the systems function to control suppression pool chemistry. g. The likelihood of a seismic event equal to or larger than 0.5g peak ground acceleration occurring within 24 hours of an independent plant initiator is approximately 4E-10. h. A seismic event smaller than 0.5g peak ground acceleration is not likely to affect plant operations at River Bend Station. i. Given Assumptions g and h, the probability that a seismic event large enough to affect the plant occurs at the same time as an unrelated plant initiator is inconsequential to this analysis. j. The seismic hazard vector for River Bend Station provided in Table 4A-1 of the Risk Assessment of Operation Events Handbook, Volume 2, External Events, Revision 1.01, is appropriate for evaluation of the subject finding. Analysis: In accordance with Assumptions e, f and i, the analyst determined that, for the subject performance deficiency to affect the core damage frequency, a seismic event must either occur at the same time as an anticipated transient without scram, or result in a loss of coolant accident (LOCA). As such, the analyst evaluated the subject performance deficiency by determining each of the following parameters for any seismic event producing a given range of median average spectral acceleration \"a\" (SE(a)): � The frequency of the seismic event SE(a) (eSE(a)); � The probability that a LOCA occurs during the event (PLOCA-SE(a)); � The probability that an independent LOCA occurs (PINIT-SE(a)); and � The probability of an ATWS occurring (PATWS-SE(a)). The frequency of a seismically induced demand on the SLC system (eSLC-SE(a)) can then be quantified as follows: eSLC-SE(a) = eSE(a) * (PLOCA-SE(a) + PINIT-SE(a) + PATWS-SE(a)) Given that each range a was selected by the analyst specifically to be independent of all other ranges, the total frequency of an induced demand, eSLC, can be quantified by summing the eSLC-SE(a) for each range evaluated as follows: 1.0 ACDF = O eSLC-SE(a) a=.05 over the range of SE(a). Results: The resulting value, quantified in a spreadsheet, was 5.4 x 10-7. The analyst noted that this conditional probability is significantly higher than a best estimate because the method used was to assume that the failure of the standby liquid control system was guaranteed following a failure of the test tank and that the failure of the standby liquid control system always resulted in core damage. Both these assumptions are known to be bounding. Therefore, this finding was of very low risk significance. Entergy documented this issue in Condition Report RBS-2008-06244. This item is further discussed in Section 4OA3.3"
05000220/FIN-2009002-03,"Nine Mile Point",2009Q1,"Failure to Properly Standby Liquid Control System Surveillance","A self-revealing non-cited violation (NCV) of Technical Specification (TS) 5.4, Procedures, was identified on January 30, 2009, when operators did not align the Unit 2 Division 2 Standby Liquid Control (SLC) system in accordance with the surveillance procedure and establish a pump discharge flow path. As a result, following pump start, the pump discharge relief valve lifted due to high system pressure and the valve subsequently required replacement due to excessive seat leakage. As immediate corrective action for this event, the SLC pump was secured and the system was returned to its normal standby alignment to support further testing. The issue was entered into the corrective action program (CAP) as condition report(CR) 2009-548.The finding was more than minor because it was associated with the human performance attribute of the Mitigating Systems cornerstone and adversely affected the associated cornerstone objective to ensure the availability, reliability, and capability of systems that respond to initiating events to prevent undesirable consequences. The inspectors determined that the finding was of very low safety significance because the finding was not a design or qualification deficiency, did not represent a loss of a system/train safety function, and did not screen as potentially risk significant due to external events. This finding had a cross-cutting aspect in the area of human performance because the operators did not effectively use human error prevention techniques such as pre-job briefing, self and peer checking, and proper documentation of activities (H.4.a per IMC 0305)"
05000440/FIN-2008006-03,Perry,2008Q2,"Standby Liqui9d Control Storage Tank Seismic Calculations Deficiencies","A finding of very low safety significance and associated NCV of 10 CFR Part 50, Appendix B, Criterion III, Design Control, was identified by the inspectors for the failure to identify and correct errors and discrepancies in seismic qualification documents for the Standby Liquid Control (SLC) storage tank. Subsequent licensee evaluation indicated that stresses in the critical SLC tank components will remain within the acceptance limits. The finding was determined to be more than minor because the lack of design control during the design modification for the SLC tank could affect its availability during a design basis seismic and hydrodynamic event. The finding screened as Green because it was a design deficiency that did not result in actual loss of safety function. This finding does not have a cross-cutting aspect because it is not indicative of current performance. (Section 1R21.3.b(3)"
05000341/FIN-2007006-02,Fermi,2007Q4,"Undocumented Technical Basis for Change to EOP","During one of the dynamic simulator scenarios, conditions were simulated during an Anticipated Transient Without Scram (ATWS) that required the operating crew to lower reactor pressure vessel (RPV) water level in accordance with emergency operating procedure (EOP) 29.100.01, Sheet 1A, RPV Control-ATWS. The purpose of lowering RPV water level is to reduce core inlet sub-cooling and thus reduce the potential for power oscillations. EOP 29.100.01, Sheet 1A, directs the operators to Terminate and Prevent all injection flow into the RPV except for flow from the CRD, Reactor Core Isolation Cooling (RCIC), and Standby Liquid Control (Boron) systems. Contrary to the BWR Owners Group (BWROG) Emergency Procedure Guidelines (EPG) and Severe Accident Guidelines (Revision 2)  which states that failure to completely stop RPV injection flow (with the exception of CRD, RCIC, and Standby Liquid Control) would delay the reduction in core inlet sub-cooling, thus increasing the potential for flux oscillations  the crew was observed to implement this step (FSL-10), in accordance with the licensees expectations, by turning OFF the low pressure Emergency Core Cooling Systems (ECCS) and Standby Feedwater pumps, reducing High Pressure Coolant Injection flow to 0 gpm, and reducing (i.e., NOT stopping) Feedwater system flow so that level decreased in a controlled manner. When asked why the licensees procedural steps deviated from the BWROG EPG, they stated that the deviation was necessary to allow time for bypassing of interlocks to prevent the loss of the Main Condenser heat sink, and to prevent dropping water level below the top of active fuel. The BWROG EPG states that reducing reactor power and preventing power oscillations is of greater importance than preventing loss of the main condenser. Technical Specification 5.4.1 requires, in part, that written procedures/instructions be established, implemented, and maintained covering the emergency operating procedures required to implement the requirements of NUREG-0737, Clarification of TMI Action Plan Requirements, and NUREG-0737, Supplement 1, as stated in Generic Letter 82-33. NUREG-0737 and the associated Supplement 1 required licensees to analyze transients and accidents, prepare emergency procedure technical guidelines, and develop symptom-based emergency operating procedures based on those technical guidelines. The BWROG EPG provides the technical basis for the development of the emergency operating procedures used by BWR licensees. Licensees are permitted to deviate from the BWROG guidelines provided they document the technical basis for the deviation. When asked to provide justification for the deviation from the BWROG EPG, the licensee was unable to do so. The licensee has initiated action (CARD 07-28195), through their corrective action program, to provide the necessary basis for the deviation. This issue is an Unresolved Item (URI) pending further NRC review and completion of the licensees actions to provide the necessary documentation to support the deviation: URI 05000341/2007006-02, Undocumented Technical Basis for Change to EOP ATWS Mitigation Strategy."
